Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.18
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.56
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.92
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
880869,BAGNALL ROAD BASFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.16
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.13
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.14
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.12
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.92
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.56
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.35
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
