Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.97
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.08
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.53
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.61
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.55
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.03
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.08
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
880869,BAGNALL ROAD BASFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.02
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.72
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.06
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.14
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.82
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.95
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.89
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.26
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.83
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.77
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.76
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.03
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.78
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.66
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.45
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.77
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.56
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.01
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
