Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.65
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.29
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.36
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.34
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.91
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.74
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
880869,BAGNALL ROAD BASFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.19
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.44
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.61
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.83
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.67
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.14
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.09
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.44
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.36
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.95
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,186.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.61
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,81.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,156.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.52
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.74
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.71
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.34
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,83.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,157.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.87
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.37
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.48
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.46
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,138.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.16
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.54
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.38
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.42
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.62
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.25
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.04
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,152.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.39
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,52.7
