Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.14
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.14
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.27
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
880869,BAGNALL ROAD BASFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.28
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.64
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.85
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.68
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.93
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,172.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.75
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.22
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.32
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.91
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.78
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,41.91
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,171.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.33
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.61
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.28
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.08
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.73
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.39
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,160.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.78
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,102.34
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.82
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.56
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.91
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,76.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,151.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,156.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,91.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.45
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,114.77
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,233.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.94
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.48
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.54
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,162.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,153.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.61
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.88
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,123.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.23
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.88
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,93.37
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,213.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.35
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.24
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.84
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,68.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.4
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,155.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.94
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.1
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.53
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.82
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.83
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
880869,BAGNALL ROAD BASFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.61
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.23
