Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.56
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.49
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,170.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.48
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.28
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.15
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.57
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.34
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.62
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.38
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,86.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,178.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.91
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.58
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.56
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.79
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.33
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.51
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.46
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.71
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.83
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,145.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.11
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.77
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,124.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.09
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.59
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.42
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.74
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.18
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.58
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,126.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,130.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.66
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,104.35
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.78
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.66
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.07
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.81
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.96
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,117.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,139.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.95
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.18
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.19
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.04
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,104.69
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.62
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.46
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.03
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.27
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,71.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,163.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,155.5
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.77
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.16
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,104.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.06
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
880869,BAGNALL ROAD BASFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.31
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,48.22
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,200.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,163.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.09
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,87.35
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,113.89
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.78
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
