Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.18
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,47.21
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.76
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,196.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,181.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.34
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.43
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,108.88
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.93
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.63
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.34
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,46.54
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.96
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,193.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,182.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.83
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.16
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.47
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.99
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.91
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,112.84
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.03
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.67
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.79
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,42.71
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.27
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,135.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,178.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,196.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.31
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.95
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,113.11
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,114.14
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,46.16
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.94
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,65.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,192.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,169.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.18
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.71
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,14.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.06
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,117.04
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.43
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.86
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.95
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,48.42
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,45.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,76.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,201.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,190.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.95
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.67
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.01
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,82.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,155.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.43
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,114.1
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,115.94
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.5
880869,BAGNALL ROAD BASFORD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.01
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,49.57
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,92.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,205.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,177.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.13
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.23
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,111.06
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,99.53
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,203.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.97
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,49.95
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.86
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,99.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,206.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,156.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.52
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
