Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.95
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,111.64
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.89
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,213.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.43
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,48.48
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.08
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,87.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,201.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,153.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.08
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.28
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,106.81
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.96
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.51
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,47.47
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.39
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,119.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,197.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,155.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.41
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.59
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,98.49
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.56
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,172.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.87
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.33
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.86
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,127.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,158.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,173.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.91
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.18
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.48
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.24
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.66
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.38
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.99
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.32
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.74
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.46
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
880869,BAGNALL ROAD BASFORD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.65
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.65
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.14
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.19
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,138.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.61
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.12
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.78
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.11
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,160.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.32
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.15
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.39
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.25
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.76
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.15
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,139.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
