Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.94
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.77
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.27
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.24
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.89
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.16
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.29
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.15
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.29
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.28
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.02
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.61
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.47
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.55
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.02
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.75
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.77
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.91
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.8
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
880869,BAGNALL ROAD BASFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.48
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.52
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.97
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.52
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,37.47
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.27
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.93
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,155.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,137.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.33
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.19
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.09
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.96
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,131.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.98
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.21
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.32
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
