Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.12
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.42
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.16
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,113.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.34
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.73
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.29
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,143.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.22
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.05
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.37
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.66
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.55
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.07
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.51
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,151.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.38
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
880869,BAGNALL ROAD BASFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.13
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.29
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.67
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.84
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.18
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,67.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.13
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.88
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.62
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.16
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.96
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.46
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,130.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.67
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.29
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.34
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.76
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.69
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,118.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.37
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.65
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.48
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.64
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.8
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.54
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,136.0
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,123.6
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.06
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,72.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
880869,BAGNALL ROAD BASFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.55
