Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.58
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.05
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.82
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
880869,BAGNALL ROAD BASFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.98
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.12
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.86
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,60.6
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.8
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,136.2
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.36
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.49
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,88.65
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.29
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
880869,BAGNALL ROAD BASFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.56
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,141.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.73
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.56
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.65
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.62
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.11
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.59
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.91
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.42
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.42
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.98
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.59
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.41
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.62
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.11
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.66
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.74
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.69
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.44
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.53
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.32
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.62
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.58
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.02
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.38
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
