Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.63
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.43
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.44
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.9
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.76
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
880869,BAGNALL ROAD BASFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.98
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.54
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.17
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,134.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.24
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.13
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.63
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.72
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.41
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.25
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.38
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.09
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.88
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.93
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.43
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.92
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.72
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.54
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.57
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.45
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.86
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.82
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.41
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.13
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.95
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.51
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.81
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.66
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.66
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
880869,BAGNALL ROAD BASFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
