Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.17
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.27
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.43
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.95
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.55
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.14
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.56
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.41
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,59.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.11
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.91
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.22
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.17
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
880869,BAGNALL ROAD BASFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.22
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.46
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
