Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.61
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.74
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.11
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.82
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.58
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.66
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.02
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.83
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.36
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,118.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.81
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.41
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.43
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.38
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.66
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
880869,BAGNALL ROAD BASFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.79
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.35
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.96
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
