Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.25
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.34
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.38
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.11
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.79
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.51
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.65
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
880869,BAGNALL ROAD BASFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.45
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
