Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.33
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.73
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
880869,BAGNALL ROAD BASFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
