Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
880869,BAGNALL ROAD BASFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,67.3
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
