Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.71
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,69.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.48
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.68
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
880869,BAGNALL ROAD BASFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.26
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,85.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.69
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.16
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,98.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.71
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
