Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.32
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,74.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.58
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,73.1
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
880869,BAGNALL ROAD BASFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,75.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.26
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,75.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.39
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,72.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.36
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.92
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,80.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,13.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
