Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
880869,BAGNALL ROAD BASFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.66
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
880869,BAGNALL ROAD BASFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.59
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,71.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.75
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.64
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.19
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,67.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.89
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,78.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.97
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
