Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
880869,BAGNALL ROAD BASFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.67
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,83.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.03
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,14.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.86
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,69.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.35
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,91.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.72
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.98
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,98.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.25
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.36
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,14.5
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.43
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.62
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
880869,BAGNALL ROAD BASFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
