Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.58
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.68
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.19
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.51
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
880869,BAGNALL ROAD BASFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.32
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,53.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
