Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.24
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.69
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.98
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.01
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.92
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.03
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.04
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,7.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.96
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,113.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.23
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.72
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.73
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.55
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.85
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
880869,BAGNALL ROAD BASFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.23
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.18
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.52
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,60.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
