Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.78
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.71
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,126.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.43
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.65
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.13
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.72
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.13
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.34
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.89
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.42
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.18
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.41
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.34
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.78
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.39
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.36
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.56
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.44
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
880869,BAGNALL ROAD BASFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.49
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.69
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.39
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.83
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.59
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.57
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.86
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.51
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.36
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.94
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.89
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.58
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.98
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,44.8
