Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.77
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.63
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,8.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.15
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.42
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.18
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.08
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.98
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.61
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.21
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,80.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,155.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.02
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.41
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.29
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.57
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.69
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.57
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.26
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
880869,BAGNALL ROAD BASFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,7.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.59
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.16
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.37
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.18
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.88
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.37
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.96
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.15
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.49
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.66
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.51
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.03
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,98.14
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.66
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.34
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.42
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.88
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.85
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.47
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.51
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.48
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.27
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.98
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.13
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.01
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
