Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.33
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.23
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.29
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.86
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.81
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.48
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.67
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.07
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.57
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.52
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,143.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.14
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.02
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.12
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.05
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.05
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.62
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,33.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.81
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.64
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,65.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,141.7
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.07
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.91
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.52
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,107.28
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.98
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,187.3
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.9
880869,BAGNALL ROAD BASFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.56
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.95
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.52
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.92
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.57
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,57.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,144.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.98
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.35
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.55
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.25
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.11
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,15.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.43
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.87
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.04
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,56.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.35
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.23
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.79
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.14
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.16
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.56
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.03
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.32
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.11
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.67
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,160.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,15.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.23
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.53
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.04
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.73
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.92
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.94
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.54
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.74
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
