Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.16
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.81
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.12
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.95
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.09
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.54
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.88
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.22
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.84
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.92
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,132.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,15.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.65
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.73
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.08
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.79
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.09
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.36
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.35
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.7
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,61.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,139.6
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,15.5
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.28
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.72
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.9
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
880869,BAGNALL ROAD BASFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.67
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.14
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.85
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,49.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.54
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.27
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.36
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,60.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,131.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,163.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,102.87
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.22
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.91
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.13
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.57
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.86
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.88
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.41
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.78
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,169.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,15.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,106.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.53
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.31
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.04
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.45
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.31
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.34
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.72
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.29
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,158.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,15.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,103.17
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,100.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.97
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.63
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.07
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.57
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.52
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.72
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,148.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,133.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,161.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,107.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,112.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.51
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.71
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.29
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.43
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,143.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
