Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.24
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.68
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.88
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.17
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.77
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.24
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.01
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.35
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.83
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,70.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,163.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.92
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.5
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.75
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.4
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.76
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,104.64
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.03
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
880869,BAGNALL ROAD BASFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.65
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.95
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.11
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,58.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,138.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.11
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.14
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,14.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.41
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.22
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.17
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.69
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.83
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.68
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.09
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.08
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.38
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.89
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.72
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.61
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,91.05
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.38
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.63
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.59
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.74
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.97
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.26
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.49
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,68.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.54
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.06
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.77
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.52
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.18
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,136.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.92
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.31
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.05
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.08
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.15
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.58
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,133.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.65
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.98
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
