Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.58
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.82
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.54
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,72.3
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,146.1
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.76
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.93
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.18
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
880869,BAGNALL ROAD BASFORD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.21
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.02
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.77
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.78
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.42
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,74.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,138.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.65
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.95
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.65
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.61
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.36
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.58
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.13
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.94
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.17
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.85
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.82
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.68
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.27
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.05
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.22
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.76
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.71
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.35
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,58.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.51
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,115.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.88
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.63
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,90.77
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.31
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.96
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.12
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.03
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.69
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.37
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.17
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,93.69
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.97
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.33
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.66
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,64.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.56
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.42
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.2
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.13
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.51
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.94
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,122.4
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.9
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,100.39
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.09
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.31
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
