Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
880869,BAGNALL ROAD BASFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.24
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.09
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,37.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.35
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.99
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.35
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.25
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.27
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,91.32
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.34
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.03
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.06
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.71
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.51
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.04
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.82
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.67
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.12
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.91
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.63
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.71
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.73
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.12
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.77
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.24
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.44
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.47
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.64
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.71
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.21
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.68
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.59
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.54
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,78.45
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,39.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.41
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.34
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.37
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.59
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,142.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,13.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.85
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.71
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.37
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.82
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.11
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.63
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.17
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.44
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.43
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.52
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
880869,BAGNALL ROAD BASFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.98
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.74
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.22
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
