Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.08
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.85
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,88.12
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.93
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.24
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.36
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.98
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.67
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.12
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.58
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.94
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.98
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.19
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.19
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.18
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,123.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.32
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.52
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.75
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.98
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.54
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.66
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,126.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.19
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.24
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.98
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.17
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.72
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,45.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.99
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.15
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,92.19
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.04
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.38
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,50.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,46.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.44
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.74
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.27
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.9
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.17
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,95.13
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.21
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.24
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
880869,BAGNALL ROAD BASFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.27
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,44.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.63
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.04
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.75
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,149.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.79
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.38
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.92
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,87.13
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.85
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.49
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,28.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
