Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.87
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.61
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.54
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.77
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.97
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.59
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.95
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.98
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.09
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.38
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,70.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.98
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.71
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.39
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.89
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.98
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.43
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.08
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.34
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.15
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.94
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.17
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.79
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.62
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.95
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.07
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.63
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.17
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
880869,BAGNALL ROAD BASFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.77
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.58
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,12.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.36
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.06
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.08
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.85
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,30.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.47
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.92
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.25
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.75
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
