Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.37
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.48
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,123.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,86.14
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.42
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.22
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.07
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,127.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.02
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.41
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.02
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.95
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.74
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.94
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,58.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.32
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.17
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.11
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.58
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.68
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,54.0
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.64
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.75
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.38
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
880869,BAGNALL ROAD BASFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.86
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.61
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.69
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.93
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.14
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.69
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.48
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.57
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
