Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.09
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.85
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.99
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.12
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.43
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.94
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.29
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.74
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.36
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.86
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.61
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.02
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.45
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.35
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,26.3
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.71
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.67
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,65.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.45
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.78
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
880869,BAGNALL ROAD BASFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.32
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.92
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.19
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,66.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.38
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,66.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.21
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.98
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.32
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.36
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.54
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.88
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.82
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.24
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
