Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.05
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.14
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,7.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.41
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.19
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.83
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.06
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.6
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.74
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
880869,BAGNALL ROAD BASFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.68
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.18
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.81
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.23
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.16
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.97
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.77
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.82
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.54
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.98
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.37
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.56
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
