Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.22
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.61
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.36
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
880869,BAGNALL ROAD BASFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,7.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.11
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,7.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.57
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
