Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
880869,BAGNALL ROAD BASFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.54
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
