Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
880869,BAGNALL ROAD BASFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,12.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,12.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,8.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.33
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,8.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
880869,BAGNALL ROAD BASFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
