Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,8.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,7.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,7.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
880869,BAGNALL ROAD BASFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,6.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,49.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
