Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,51.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,49.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
880869,BAGNALL ROAD BASFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,3.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
