Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,13.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
880869,BAGNALL ROAD BASFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,59.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
