Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.93
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,66.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.31
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.01
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,52.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,62.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.11
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,3.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.33
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,51.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.9
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.94
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
880869,BAGNALL ROAD BASFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,14.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.54
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,4.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.25
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,5.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
