Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.53
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,4.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,4.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,44.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,54.9
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,14.6
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.27
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,169.8
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
880869,BAGNALL ROAD BASFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
